Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,07,N Current (RMS),A,29.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,21.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,06,N Current (RMS),A,22.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,51.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,48.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,01,N Current (RMS),A,69.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,115.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,0005,L3 Active Power,kW,10.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,0005,L2 Active Power,kW,14.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,0005,L1 Active Power,kW,10.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,0005,N Current (RMS),A,23.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,42.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,60.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,59.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,07,N Current (RMS),A,32.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,41.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,20.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,06,N Current (RMS),A,24.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,40.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,48.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,01,N Current (RMS),A,68.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,109.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,0005,L3 Active Power,kW,9.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,0005,L2 Active Power,kW,13.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,0005,L1 Active Power,kW,10.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,0005,N Current (RMS),A,23.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,58.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,59.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,07,N Current (RMS),A,31.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,40.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,22.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,06,N Current (RMS),A,20.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,40.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,42.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,02,N Current (RMS),A,26.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,01,N Current (RMS),A,57.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,96.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,0005,L3 Active Power,kW,9.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,0005,L2 Active Power,kW,15.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,0005,L1 Active Power,kW,10.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,0005,N Current (RMS),A,27.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,40.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,63.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,46.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,56.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,07,N Current (RMS),A,28.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,22.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,06,N Current (RMS),A,20.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,45.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,01,N Current (RMS),A,29.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,0005,L3 Active Power,kW,10.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,0005,L2 Active Power,kW,14.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,0005,L1 Active Power,kW,10.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,0005,N Current (RMS),A,27.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,62.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,44.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,07,N Current (RMS),A,27.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,36.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,22.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,06,N Current (RMS),A,20.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,02,N Current (RMS),A,23.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,01,N Current (RMS),A,35.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,0005,L3 Active Power,kW,11.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,0005,L2 Active Power,kW,13.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,0005,L1 Active Power,kW,10.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,0005,N Current (RMS),A,24.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,47.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,57.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,43.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,50.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,07,N Current (RMS),A,27.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,36.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,19.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,06,N Current (RMS),A,22.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,44.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,02,N Current (RMS),A,22.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,01,N Current (RMS),A,47.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,85.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,0005,L3 Active Power,kW,9.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,0005,L2 Active Power,kW,15.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,0005,L1 Active Power,kW,9.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,0005,N Current (RMS),A,26.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,65.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,42.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,52.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,07,N Current (RMS),A,28.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,37.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,19.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,06,N Current (RMS),A,20.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,39.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,47.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,02,N Current (RMS),A,23.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,01,N Current (RMS),A,36.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,0005,L3 Active Power,kW,10.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,0005,L2 Active Power,kW,15.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,0005,L1 Active Power,kW,9.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,0005,N Current (RMS),A,28.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,44.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,65.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,42.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,49.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,07,N Current (RMS),A,27.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,35.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,21.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,06,N Current (RMS),A,17.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,46.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,42.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,02,N Current (RMS),A,22.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
