Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,01,N Current (RMS),A,27.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,0005,L3 Active Power,kW,9.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,0005,L2 Active Power,kW,14.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,0005,L1 Active Power,kW,9.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,0005,N Current (RMS),A,27.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,40.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,63.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,44.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,07,N Current (RMS),A,24.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,32.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,21.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,06,N Current (RMS),A,19.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,43.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,02,N Current (RMS),A,20.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,01,N Current (RMS),A,36.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,0005,L3 Active Power,kW,9.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,0005,L2 Active Power,kW,12.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,0005,L1 Active Power,kW,9.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,0005,N Current (RMS),A,21.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,42.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,53.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,41.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,44.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,07,N Current (RMS),A,33.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,42.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,21.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,06,N Current (RMS),A,17.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,02,N Current (RMS),A,22.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,01,N Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,0005,L3 Active Power,kW,10.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,0005,L2 Active Power,kW,16.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,0005,L1 Active Power,kW,9.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,0005,N Current (RMS),A,28.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,69.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,42.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,49.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,13.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,07,N Current (RMS),A,49.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,58.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,19.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,06,N Current (RMS),A,17.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,02,N Current (RMS),A,27.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,01,N Current (RMS),A,45.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,0005,L3 Active Power,kW,10.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,0005,L2 Active Power,kW,15.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,0005,L1 Active Power,kW,9.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,0005,N Current (RMS),A,27.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,66.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,41.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,57.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,14.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,07,N Current (RMS),A,51.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,60.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,20.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,06,N Current (RMS),A,19.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,49.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,02,N Current (RMS),A,27.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,01,N Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,82.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,0005,L3 Active Power,kW,9.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,0005,L2 Active Power,kW,16.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,0005,L1 Active Power,kW,8.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,0005,N Current (RMS),A,32.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,42.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,71.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,58.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,41.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,12.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,07,N Current (RMS),A,45.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,54.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,17.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,06,N Current (RMS),A,18.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,02,N Current (RMS),A,24.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,01,N Current (RMS),A,53.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,0005,L3 Active Power,kW,9.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,0005,L2 Active Power,kW,15.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,0005,L1 Active Power,kW,8.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,0005,N Current (RMS),A,30.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,67.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,55.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,37.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,07,N Current (RMS),A,28.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,16.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,06,N Current (RMS),A,18.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,25.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,39.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,02,N Current (RMS),A,22.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,01,N Current (RMS),A,53.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,85.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,0005,L3 Active Power,kW,10.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,0005,L2 Active Power,kW,17.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,0005,L1 Active Power,kW,11.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,0005,N Current (RMS),A,28.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,44.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,74.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,48.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,50.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,38.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,07,N Current (RMS),A,25.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,34.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,19.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,06,N Current (RMS),A,17.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,02,N Current (RMS),A,21.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,01,N Current (RMS),A,57.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,87.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,0005,L3 Active Power,kW,9.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,0005,L2 Active Power,kW,18.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,0005,L1 Active Power,kW,8.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,0005,N Current (RMS),A,39.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,39.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,78.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,37.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,49.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,39.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
