Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,07,N Current (RMS),A,23.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,32.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,22.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,06,N Current (RMS),A,19.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,48.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,02,N Current (RMS),A,22.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,01,N Current (RMS),A,60.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,88.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,0005,L3 Active Power,kW,9.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,0005,L2 Active Power,kW,17.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,0005,L1 Active Power,kW,8.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,0005,N Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,42.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,75.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,50.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,41.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,07,N Current (RMS),A,22.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,31.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,20.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,06,N Current (RMS),A,17.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,42.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,02,N Current (RMS),A,19.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,01,N Current (RMS),A,49.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,0005,L3 Active Power,kW,10.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,0005,L2 Active Power,kW,18.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,0005,L1 Active Power,kW,8.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,0005,N Current (RMS),A,33.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,75.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,48.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,42.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,15.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,07,N Current (RMS),A,61.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,69.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,16.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,06,N Current (RMS),A,17.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,41.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,36.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,02,N Current (RMS),A,33.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,01,N Current (RMS),A,43.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,81.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,0005,L3 Active Power,kW,9.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,0005,L2 Active Power,kW,20.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,0005,L1 Active Power,kW,9.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,0005,N Current (RMS),A,43.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,40.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,84.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,40.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,60.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,45.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,18.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,07,N Current (RMS),A,66.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,75.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,15.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,06,N Current (RMS),A,17.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,02,N Current (RMS),A,35.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,01,N Current (RMS),A,44.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,0005,L3 Active Power,kW,9.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,0005,L2 Active Power,kW,13.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,0005,L1 Active Power,kW,8.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,0005,N Current (RMS),A,21.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,55.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,35.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,64.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,38.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,18.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,07,N Current (RMS),A,67.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,76.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,16.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,06,N Current (RMS),A,17.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,40.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,02,N Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,01,N Current (RMS),A,51.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,90.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,0005,L3 Active Power,kW,11.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,0005,L2 Active Power,kW,12.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,0005,L1 Active Power,kW,7.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,0005,N Current (RMS),A,22.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,47.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,53.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,32.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,68.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,38.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,18.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,07,N Current (RMS),A,66.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,75.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,16.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,06,N Current (RMS),A,17.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,02,N Current (RMS),A,36.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,01,N Current (RMS),A,47.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,0005,L3 Active Power,kW,10.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,0005,L2 Active Power,kW,13.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,0005,L1 Active Power,kW,6.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,0005,N Current (RMS),A,25.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,42.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,56.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,29.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,65.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,38.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,17.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,07,N Current (RMS),A,64.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,74.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,15.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,06,N Current (RMS),A,16.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,26.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,42.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,37.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,02,N Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,01,N Current (RMS),A,34.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,0005,L3 Active Power,kW,9.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,0005,L2 Active Power,kW,12.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,0005,L1 Active Power,kW,6.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,0005,N Current (RMS),A,22.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,39.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,51.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,29.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,60.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,17.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,07,N Current (RMS),A,63.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,74.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,16.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,06,N Current (RMS),A,18.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,02,N Current (RMS),A,33.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
