Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,01,N Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,0005,L3 Active Power,kW,9.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,0005,L2 Active Power,kW,12.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,0005,L1 Active Power,kW,6.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,0005,N Current (RMS),A,24.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,53.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,27.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,62.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,37.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,17.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,07,N Current (RMS),A,63.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,72.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,15.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,06,N Current (RMS),A,17.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,38.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,02,N Current (RMS),A,34.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,01,N Current (RMS),A,44.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,81.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,0005,L3 Active Power,kW,9.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,0005,L2 Active Power,kW,13.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,0005,L1 Active Power,kW,6.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,0005,N Current (RMS),A,26.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,40.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,58.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,29.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,63.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,39.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,17.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,07,N Current (RMS),A,60.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,73.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,23.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,06,N Current (RMS),A,18.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,41.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,02,N Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,01,N Current (RMS),A,46.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,0005,L3 Active Power,kW,10.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,0005,L2 Active Power,kW,13.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,0005,L1 Active Power,kW,6.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,0005,N Current (RMS),A,24.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,55.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,28.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,65.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,38.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,17.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,07,N Current (RMS),A,62.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,74.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,22.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,06,N Current (RMS),A,18.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,25.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,39.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,02,N Current (RMS),A,35.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,01,N Current (RMS),A,51.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,0005,L3 Active Power,kW,9.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,0005,L2 Active Power,kW,12.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,0005,L1 Active Power,kW,6.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,0005,N Current (RMS),A,21.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,51.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,27.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,64.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,38.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,18.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,07,N Current (RMS),A,65.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,75.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,17.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,06,N Current (RMS),A,17.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,42.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,02,N Current (RMS),A,34.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,01,N Current (RMS),A,35.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,0005,L3 Active Power,kW,10.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,0005,L2 Active Power,kW,12.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,0005,L1 Active Power,kW,6.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,0005,N Current (RMS),A,25.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,53.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,28.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,61.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,38.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,17.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,07,N Current (RMS),A,65.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,74.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,16.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,06,N Current (RMS),A,16.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,42.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,02,N Current (RMS),A,34.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,01,N Current (RMS),A,50.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,0005,L3 Active Power,kW,10.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,0005,L2 Active Power,kW,13.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,0005,L1 Active Power,kW,6.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,0005,N Current (RMS),A,25.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,56.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,28.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,65.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,39.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,20.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,07,N Current (RMS),A,74.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,83.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,16.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,06,N Current (RMS),A,17.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,47.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,02,N Current (RMS),A,38.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,01,N Current (RMS),A,52.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,88.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,0005,L3 Active Power,kW,9.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,0005,L2 Active Power,kW,12.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,0005,L1 Active Power,kW,7.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,0005,N Current (RMS),A,22.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,40.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,51.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,31.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,70.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,40.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,20.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,07,N Current (RMS),A,70.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,83.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,23.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,06,N Current (RMS),A,23.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,27.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,55.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,53.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,02,N Current (RMS),A,36.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,01,N Current (RMS),A,47.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,0005,L3 Active Power,kW,9.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,0005,L2 Active Power,kW,13.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,0005,L1 Active Power,kW,6.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,0005,N Current (RMS),A,27.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,40.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,56.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,29.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,67.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,45.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,40.62
