Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,17.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,07,N Current (RMS),A,60.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,74.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,25.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,06,N Current (RMS),A,24.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,60.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,55.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,02,N Current (RMS),A,30.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,01,N Current (RMS),A,53.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,87.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,0005,L3 Active Power,kW,10.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,0005,L2 Active Power,kW,15.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,0005,L1 Active Power,kW,6.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,0005,N Current (RMS),A,31.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,44.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,64.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,28.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,66.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,49.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,42.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,17.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,07,N Current (RMS),A,60.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,74.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,23.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,06,N Current (RMS),A,20.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,43.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,02,N Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,01,N Current (RMS),A,52.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,0005,L3 Active Power,kW,12.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,0005,L2 Active Power,kW,16.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,0005,L1 Active Power,kW,6.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,0005,N Current (RMS),A,35.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,53.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,68.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,29.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,66.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,44.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,19.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,07,N Current (RMS),A,68.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,82.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,24.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.52
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,06,N Current (RMS),A,18.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,02,N Current (RMS),A,42.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,01,N Current (RMS),A,60.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,96.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,0005,L3 Active Power,kW,10.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,0005,L2 Active Power,kW,14.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,0005,L1 Active Power,kW,6.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,0005,N Current (RMS),A,28.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,60.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,30.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,74.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,42.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,22.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,07,N Current (RMS),A,83.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,94.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,18.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,06,N Current (RMS),A,19.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,23.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,37.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,02,N Current (RMS),A,53.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,01,N Current (RMS),A,66.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,102.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,0005,L3 Active Power,kW,10.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,0005,L2 Active Power,kW,13.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,0005,L1 Active Power,kW,6.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,0005,N Current (RMS),A,25.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,55.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,29.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,79.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,41.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,23.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,07,N Current (RMS),A,85.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,96.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,18.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,06,N Current (RMS),A,17.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,02,N Current (RMS),A,54.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,01,N Current (RMS),A,70.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,109.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,0005,L3 Active Power,kW,11.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,0005,L2 Active Power,kW,13.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,0005,L1 Active Power,kW,7.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,0005,N Current (RMS),A,24.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,47.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,57.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,34.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,82.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,22.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,07,N Current (RMS),A,83.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,94.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,18.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,06,N Current (RMS),A,18.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,42.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,02,N Current (RMS),A,50.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,01,N Current (RMS),A,59.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,103.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,0005,L3 Active Power,kW,11.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,0005,L2 Active Power,kW,12.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,0005,L1 Active Power,kW,7.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,0005,N Current (RMS),A,24.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,48.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,54.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,32.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,80.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,44.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,23.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,07,N Current (RMS),A,86.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,99.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,19.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,06,N Current (RMS),A,20.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,35.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,02,N Current (RMS),A,51.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,01,N Current (RMS),A,53.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,95.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,0005,L3 Active Power,kW,11.58
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,0005,L2 Active Power,kW,16.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,0005,L1 Active Power,kW,8.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,0005,N Current (RMS),A,28.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,48.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,68.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,80.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,50.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,23.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,07,N Current (RMS),A,86.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,99.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,21.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,06,N Current (RMS),A,20.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,42.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,02,N Current (RMS),A,52.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
