Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.44
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,01,N Current (RMS),A,58.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,102.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.59
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,0005,L3 Active Power,kW,13.01
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,0005,L2 Active Power,kW,16.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,0005,L1 Active Power,kW,10.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,0005,N Current (RMS),A,24.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,54.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,68.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,45.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,85.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,54.02
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,23.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,07,N Current (RMS),A,85.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,97.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,19.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,06,N Current (RMS),A,19.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,33.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,45.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,02,N Current (RMS),A,54.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,01,N Current (RMS),A,58.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,99.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,0005,L3 Active Power,kW,11.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,0005,L2 Active Power,kW,14.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,0005,L1 Active Power,kW,11.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,0005,N Current (RMS),A,21.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,48.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,59.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,50.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,82.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,21.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,07,N Current (RMS),A,79.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,92.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,23.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,06,N Current (RMS),A,18.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,44.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,38.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,02,N Current (RMS),A,42.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,01,N Current (RMS),A,56.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,93.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,0005,L3 Active Power,kW,11.04
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,0005,L2 Active Power,kW,14.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,0005,L1 Active Power,kW,10.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,0005,N Current (RMS),A,23.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,47.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,60.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,47.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,47.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,20.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.34
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.66
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,07,N Current (RMS),A,73.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,85.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,20.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.19
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,06,N Current (RMS),A,19.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,46.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,39.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,02,N Current (RMS),A,38.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,01,N Current (RMS),A,53.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,88.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,0005,L3 Active Power,kW,13.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,0005,L2 Active Power,kW,14.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,0005,L1 Active Power,kW,9.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,0005,N Current (RMS),A,25.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,56.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,59.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,43.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,74.11
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.55
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,20.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.26
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,07,N Current (RMS),A,70.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,85.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,23.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.93
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.65
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,06,N Current (RMS),A,18.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,02,N Current (RMS),A,36.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,01,N Current (RMS),A,61.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,92.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,0005,L3 Active Power,kW,13.47
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,0005,L2 Active Power,kW,17.39
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,0005,L1 Active Power,kW,8.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,0005,N Current (RMS),A,33.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,56.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,73.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,36.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,73.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,43.74
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.14
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,20.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.23
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.86
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,07,N Current (RMS),A,71.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,85.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,25.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.63
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.33
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.85
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.25
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,06,N Current (RMS),A,22.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,43.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,44.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.75
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,02,N Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.48
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.15
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,01,N Current (RMS),A,66.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,102.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,0005,L3 Active Power,kW,12.43
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,0005,L2 Active Power,kW,21.31
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,0005,L1 Active Power,kW,7.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,0005,N Current (RMS),A,46.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,52.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,90.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,35.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,76.07
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,48.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.18
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,18.21
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.72
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,07,N Current (RMS),A,63.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,77.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,29.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.64
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.36
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.37
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.28
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,06,N Current (RMS),A,24.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,45.0
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,50.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,44.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.89
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,02,N Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.97
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,01,N Current (RMS),A,48.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,86.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.22
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,0005,L3 Active Power,kW,12.73
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,0005,L2 Active Power,kW,16.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,0005,L1 Active Power,kW,8.17
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,0005,N Current (RMS),A,30.1
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,53.2
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,68.3
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,36.6
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,74.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,46.41
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.94
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
724128,NURSERY ROAD - HARBORNE,2022-12-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
